Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Min),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Min),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Max),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9236700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92401
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99677
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9728100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85724
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80716
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8794200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8728299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8114600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Min),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Max),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Min),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Max),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Min),V,240.47
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Max),V,240.48
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Min),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Min),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97131
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9018799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98865
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97696
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8356299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83905
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85516
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8638299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74795
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Min),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Max),V,240.97
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Min),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.16
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.23
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Min),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Max),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Max),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9667399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9109799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98761
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9668899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84701
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82489
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88049
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8869600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79477
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Max),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Max),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Max),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9967299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88235
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97705
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93027
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8528700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81872
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8548899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8482
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80713
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9975
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92419
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9476
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81747
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85083
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
