Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8819600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85229
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8305600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9961899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97195
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99261
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83801
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8632200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9003
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84567
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81326
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99875
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8454
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9902
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98529
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84021
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91684
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87564
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8439
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93466
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,96.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99698
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97052
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98865
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9688700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89712
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85946
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89059
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84619
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89944
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99844
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9664299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98395
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9918799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88794
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8894299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8493
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87344
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9072899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,116.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,116.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,116.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91479
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99539
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
