Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95505
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8957200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82168
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90954
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88107
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92438
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9961200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81018
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9953
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9507399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8894
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76294
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9316399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8678600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91519
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99756
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89459
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98059
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98862
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8573299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79702
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95215
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90661
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79715
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,110.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9640799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8655700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9886799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97104
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8836299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7652899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8834200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9187
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75402
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9497700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82245
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9830899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9408299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8350799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8664200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90018
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84677
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75988
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
