Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95554
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86667
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98349
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98755
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90851
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8533
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86441
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8399
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71185
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94079
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90066
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9789399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82931
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8634299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88641
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85782
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75964
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92709
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9532200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9386
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99145
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82763
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9502299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9067700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8396
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77868
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92929
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8613299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96188
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9902
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8922399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85675
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84967
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8873
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73422
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Min),V,241.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Max),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Min),V,240.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Max),V,240.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Min),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Max),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Max),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Max),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94058
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9456200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91281
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98892
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9164399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8288200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.867
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87149
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76764
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
