Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,89.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Min),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Max),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 00:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96612
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89554
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96585
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89233
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8618399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87271
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97903
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8571799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8825700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Min),V,240.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Max),V,240.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Min),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Max),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Max),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Min),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Max),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9574
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9035
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97015
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8840899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8462200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90271
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98392
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85705
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8781399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Min),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.47
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Min),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Max),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Min),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Max),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95895
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90637
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97446
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8917200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86218
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87692
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97733
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8249200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88116
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Max),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Min),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Max),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Min),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96146
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89969
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95966
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92126
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88925
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8712700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98083
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.901
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87744
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99072
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93835
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96777
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91608
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8152699999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88644
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
