Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97699
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8810100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90213
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96985
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98245
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98419
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92877
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8744799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8865
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98096
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8909600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8541799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,92.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99377
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97769
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97763
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95254
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95929
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85715
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98169
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90124
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87164
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,113.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,112.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97113
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99271
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98325
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97375
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9415
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8818
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98453
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90573
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86139
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,116.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,116.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,116.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99606
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98892
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98157
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96881
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89935
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8613299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96786
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93478
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8465600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.28
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,119.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,120.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,120.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98254
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98941
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97922
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95117
