Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92944
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89297
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97436
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97339
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8963899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,240.91
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,107.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,101.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97885
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98114
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99066
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94229
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91641
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9133
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97733
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90182
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8928200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,240.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,240.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,239.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,239.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,105.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97626
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99283
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99014
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94266
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93979
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9024
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98492
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93616
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90167
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99603
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98941
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98795
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94009
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92413
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95654
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98492
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96634
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9339
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,128.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,128.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,128.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99313
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99243
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98651
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97201
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94705
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95041
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98621
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9545
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92932
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,248.53
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.58
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,152.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,152.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,152.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,96.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,96.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,96.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99133
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98364
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98682
