Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9689
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91736
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96658
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97937
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94131
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9657
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.28
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,147.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,148.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,147.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,113.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,113.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,113.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95447
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97769
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99091
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95105
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96692
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95819
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98251
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90887
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95828
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.86
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,247.89
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,124.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,125.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,124.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,92.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,123.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,123.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,123.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99518
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98654
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98444
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99225
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98212
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97427
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,99.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,99.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9711
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92978
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98193
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,193.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,193.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,193.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,107.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,107.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,107.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,158.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,164.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,162.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96738
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98856
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9584
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99149
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95642
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97086
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98593
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94424
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98062
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,183.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,183.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,183.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,127.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,127.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97473
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99557
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97913
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9754
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93573
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95602
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98077
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91888
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97815
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,33.0
