Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,139.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,139.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,139.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,101.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,101.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,139.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,139.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,139.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98111
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99359
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98285
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97079
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95135
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94403
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98022
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92859
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97525
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,145.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,145.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,145.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,99.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,99.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,134.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,134.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,134.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98364
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98911
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98666
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97568
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95404
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9639
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98544
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93057
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,164.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,164.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,164.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,141.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,141.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,141.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9783
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98328
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97772
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97665
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97467
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97357
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98605
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96201
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96542
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,159.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,159.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,159.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,123.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,124.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,123.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,134.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,139.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,137.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99478
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98926
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98911
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98834
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98654
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95831
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98788
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93475
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96374
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,110.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,215.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,216.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,215.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,126.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,126.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,126.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,127.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,142.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,135.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98984
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9707
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98544
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98654
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96863
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96603
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98157
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95007
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92938
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
