Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,187.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,188.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,187.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,114.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,114.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,117.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,117.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,117.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99789
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98373
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98376
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98108
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97446
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9895
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99094
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91214
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9718
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,124.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,125.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,125.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.98
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,240.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,240.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,240.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,112.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,115.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,160.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,160.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,160.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99274
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9855
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98462
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98798
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94879
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94351
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97876
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94022
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89075
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,188.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,189.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,188.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,103.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,109.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,96.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,96.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99066
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94788
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96252
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98212
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94217
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97812
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97223
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97189
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91846
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,159.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,159.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,159.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,113.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,113.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,113.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99628
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96585
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95984
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98563
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95108
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97382
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96994
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93741
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94034
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,242.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,172.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,172.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,172.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,114.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,114.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98779
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97684
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96048
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9856
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95245
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98325
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
