Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98172
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91312
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92041
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,172.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,172.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,172.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,116.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,116.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,116.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97711
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99771
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97607
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98273
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98694
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97751
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9704
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97412
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91559
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,151.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,151.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,151.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,184.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,184.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,184.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95203
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98337
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96435
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97665
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93982
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96829
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97879
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98911
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96149
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,93.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,135.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,135.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,135.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,142.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,143.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,142.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,117.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,117.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,117.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99063
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99304
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98322
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9761
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96558
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95123
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97214
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96728
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94296
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,127.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,127.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,127.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,117.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,117.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,117.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,103.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98932
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99304
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99124
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98953
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99399
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98102
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98657
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98257
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99286
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,125.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,126.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.97
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,239.98
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,187.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,196.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,194.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,180.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,181.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,181.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,202.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,204.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,203.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96713
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99435
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98651
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
