Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98749
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96899
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99289
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98685
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94714
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98233
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.48
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,175.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,176.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,176.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,114.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,120.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,117.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,174.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,175.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,175.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97211
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99454
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99359
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98379
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97107
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99133
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98199
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97269
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96048
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,145.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,146.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,146.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,125.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,125.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,125.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,158.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,161.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,159.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97171
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99625
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98093
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98791
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97382
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97769
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97073
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9552
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92682
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.84
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,240.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,151.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,152.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,151.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,119.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,120.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,119.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,104.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97397
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97336
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99542
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99301
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98062
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96127
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,108.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98117
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95959
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94415
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,181.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,181.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,181.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,107.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,104.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,122.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,122.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,122.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99384
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99435
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99445
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98785
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96063
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95181
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92136
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97809
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97974
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,152.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,154.5
