Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,152.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,116.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,116.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,116.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,154.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,155.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,155.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99863
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9881
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99222
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99149
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98816
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84091
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,117.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,118.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,118.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94528
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96503
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9407
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,195.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,195.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,195.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,113.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,121.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,115.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,100.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,110.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97131
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99432
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94867
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98795
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.996
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8905299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98434
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98196
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87884
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,160.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,166.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,161.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,186.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,186.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,186.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95865
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98923
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96081
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99057
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9667
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9682
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98358
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98114
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90475
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,162.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,162.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,162.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,116.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,124.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,120.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9913
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98795
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98831
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98163
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98379
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96722
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98212
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98642
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83819
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,247.36
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,138.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,144.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,140.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,141.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,149.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,145.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,96.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97916
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98242
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98941
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99026
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98187
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95993
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95901
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98291
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70721
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
