Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.08
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,139.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,147.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,142.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,135.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,135.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,135.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99817
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93954
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9353
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98325
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98413
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94235
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9895
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94083
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8916
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.97
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,192.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,202.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,196.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.965
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9809
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96997
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95825
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9606
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.905
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96591
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97363
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6681199999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,246.7
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95419
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98758
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96909
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98679
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98633
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91348
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9491
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96854
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7891199999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,112.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,117.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97604
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99173
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96088
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97754
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95019
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94742
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96435
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95776
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7884800000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,247.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,247.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,102.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,110.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,106.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93436
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98828
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77487
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9639
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98221
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8987700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
