Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96555
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94177
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68316
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,99.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,99.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98334
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99356
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95642
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98227
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95938
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91632
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95657
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93112
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13796
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,118.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,121.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,120.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98859
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99173
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99002
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9657
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97913
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8633700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97137
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93124
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89825
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,111.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,111.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9288
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96594
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9386
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96228
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99124
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8927
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97473
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94876
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82129
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,107.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,108.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,107.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98911
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98254
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.57833
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91394
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9906
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90768
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96793
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91498
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8981600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,94.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,92.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,92.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99707
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97028
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94412
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
