Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95972
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97183
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90149
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92432
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95465
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59472
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,112.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94458
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9921
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.41323
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96023
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97092
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97232
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72949
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94693
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65154
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,91.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99145
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98761
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68899
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92108
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98657
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89438
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90768
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97644
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95352
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,110.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,110.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99341
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99219
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.25457
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94678
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87326
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77185
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96826
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8856200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,88.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99442
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98822
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97992
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92554
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96014
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8694700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9371
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94638
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9689
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,93.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,93.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
