Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95508
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96493
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96649
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92969
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94897
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83581
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91797
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89285
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97351
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96497
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97675
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95248
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94296
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96023
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94073
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87549
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82821
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97006
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93646
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97205
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93017
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98517
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91373
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95795
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88275
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93902
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96985
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98407
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96011
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9259
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94086
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94501
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9411
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92706
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97482
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,95.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99496
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99353
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8777799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9382
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91931
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95111
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8698100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95828
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97287
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,246.25
