Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94079
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98718
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98425
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95657
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90494
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92401
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89041
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90713
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95377
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,246.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.86
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,247.72
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96176
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98911
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94162
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97995
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91781
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91992
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8605
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96695
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95007
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,98.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,99.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.996
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99548
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92902
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97687
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90906
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94202
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90372
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98547
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97742
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,112.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,115.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,114.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,127.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,127.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,127.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99243
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96558
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91913
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97702
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9693
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92752
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92969
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99597
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92044
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,96.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.91
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,110.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,134.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,138.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,137.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99338
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88974
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97171
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8949299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95297
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97433
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
