Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95911
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99252
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91733
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,95.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,96.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,95.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,111.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99106
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9523
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98318
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9545
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94598
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93744
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94211
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98923
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8717299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,97.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,93.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,108.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96927
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92184
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95618
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95004
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85467
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95306
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95669
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92996
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,95.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,96.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,96.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99268
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98285
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98099
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96725
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9219
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8515
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97955
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96985
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97436
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,130.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,132.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,131.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,95.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,95.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,89.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99765
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97308
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92944
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98309
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92547
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93579
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93878
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86835
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8547
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,128.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,129.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,129.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95554
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95889
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98407
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
