Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98795
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9809
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92822
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93277
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.923
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94116
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,113.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,117.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,115.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,93.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,85.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,91.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91308
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94284
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98889
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98718
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98273
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93927
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97403
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95737
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92908
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,132.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,140.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,136.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91043
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97696
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97635
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97815
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95554
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94824
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98773
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96866
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93179
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,140.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,143.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,141.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,100.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,85.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,85.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91659
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90506
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99368
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98996
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92197
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98184
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97833
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9202
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75085
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,134.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,134.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,134.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98526
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9628
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8591
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99411
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97562
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8532700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,99.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97293
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91421
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93213
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,180.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,181.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,181.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
