Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98575
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96899
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94559
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97845
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93439
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97964
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96948
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97427
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9516
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,127.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,127.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,95.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,96.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,95.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,100.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95462
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93152
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97977
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96146
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98883
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97885
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97693
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.961
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96231
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,118.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,118.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,118.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,112.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,117.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,115.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96347
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97629
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88159
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97037
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94998
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97705
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96066
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96942
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96838
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,240.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,239.28
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,239.36
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,107.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,106.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,96.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96759
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96832
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98398
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94653
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89685
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91614
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93133
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97244
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86398
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.48
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.55
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,241.28
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,239.23
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,239.33
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96399
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98737
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92639
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.32
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93686
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82657
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9426
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97107
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98941
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8109999999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,240.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,240.72
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.47
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
