Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,106.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,106.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,121.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,122.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,121.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96368
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96765
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8987700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93677
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90503
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93884
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93942
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9863
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71792
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,240.89
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,240.91
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.72
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,107.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96628
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97717
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98846
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96591
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87051
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93027
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97015
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98914
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90936
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.67
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,240.7
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,239.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,239.66
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,105.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,119.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,119.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,119.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96561
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98233
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95865
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93872
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9809
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97226
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96463
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91922
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80996
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,240.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,240.89
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,97.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95468
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97198
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99603
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92572
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94955
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98196
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95612
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96588
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73666
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,239.86
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,239.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,103.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93442
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98553
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95596
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96555
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90423
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8604700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92279
