Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97427
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80401
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,240.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,240.66
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,239.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,239.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94354
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97653
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98709
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94943
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94882
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87454
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97623
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94446
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9696
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,241.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,239.55
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,239.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,101.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,99.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9519
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98016
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96176
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97592
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96002
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76275
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96927
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96869
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,241.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,240.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,240.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,104.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,107.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,105.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,98.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,98.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96753
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90631
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97238
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.93
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97671
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92511
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78762
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9848
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97354
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95978
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,123.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,123.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,123.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95218
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90222
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99133
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96622
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93408
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81811
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98529
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99359
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80389
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,110.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,111.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,111.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94879
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96231
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96844
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97174
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96295
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8905
