Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96786
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97638
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8409399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,241.28
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,239.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,239.33
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,103.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,93.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96527
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98474
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99786
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98199
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94385
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8977
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97693
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98587
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90417
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,240.72
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,240.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,239.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,121.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,121.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,121.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,106.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,105.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99438
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89294
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99066
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88202
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89569
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86249
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95749
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92685
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88434
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,240.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,240.67
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95303
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97552
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99442
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96933
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91388
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8548600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92975
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96432
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8579700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,95.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,95.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,95.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91714
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89892
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98819
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91449
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96213
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92319
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95288
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96005
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69119
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90134
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91156
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99255
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
