Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90903
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9389
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99081
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95804
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95581
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98401
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,239.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,239.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,157.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,157.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,157.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99701
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98074
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99643
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8952899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85855
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93957
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93368
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96094
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91217
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,240.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,240.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,239.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,239.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99576
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8573
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94031
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8947700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95135
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96814
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94437
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89261
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,241.09
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,241.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,240.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,240.42
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,107.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,109.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,108.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9642
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8332200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9953
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99304
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98315
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95682
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97116
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96643
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84649
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.72
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,240.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,147.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,148.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,148.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99576
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98807
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9935
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94302
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93072
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94183
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96548
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96402
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7579600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.58
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,240.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,239.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
