Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,93.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91504
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99399
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98871
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97745
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94015
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94974
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97372
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98834
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7164
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,102.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,102.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,145.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,145.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,145.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99106
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8542200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99622
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91266
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9537
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97217
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96451
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94116
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85513
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,240.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,239.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,94.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97095
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84186
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99219
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93036
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98038
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8471700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98355
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98621
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92023
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.95
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,240.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,240.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,94.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,92.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,117.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,117.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93628
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99405
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98935
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97061
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96435
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82449
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98532
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98904
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94003
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,241.47
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,108.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,109.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,108.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,151.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,151.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,151.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96741
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82742
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97366
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93515
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97659
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85278
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96555
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94656
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91946
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
