Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94574
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96551
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95953
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9679
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97711
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92624
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97662
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95846
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90323
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,104.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92755
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97638
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99371
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92889
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86624
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8696299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91769
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98984
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90988
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94156
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86416
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96786
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95383
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93301
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95691
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89407
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98663
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8807
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98459
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98614
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95352
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9465
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86508
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8988299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8367899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95984
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90442
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9097
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95749
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9552
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98065
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97812
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83581
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
