Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97421
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9664
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94925
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.67
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.72
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99652
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96551
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94009
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97751
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94083
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95184
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8714299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90951
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74792
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90881
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99033
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99139
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8992
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87759
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86416
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96515
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96683
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8497299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99356
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97952
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97043
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91998
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92117
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8379200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91678
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90378
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97153
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99109
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97403
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93091
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.87
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91781
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97321
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80002
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94244
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92563
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75573
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Min),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Max),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Min),V,241.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Min),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Max),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Min),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Max),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 05:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9971
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97964
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9249
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
