Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93692
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85861
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89715
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8932200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96207
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8025800000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Max),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Min),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Max),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Min),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Max),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Min),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Max),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Max),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9798
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96918
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8956
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90393
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84585
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82394
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85721
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92758
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8935200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Min),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Max),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Min),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Min),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Max),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Max),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Min),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Max),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99777
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9602
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95874
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92816
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95322
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87115
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89197
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91385
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70697
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Min),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Max),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Min),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Max),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.86
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.97
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Min),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Max),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Min),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Max),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Min),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9212
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91601
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8661200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8710899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89761
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8952899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72995
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,106.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95816
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93085
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93655
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88482
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8297399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89859
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8360299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8146
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,96.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,96.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,60.25
