Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95035
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7984600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99124
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94473
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7774
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8237
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86725
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90716
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7783800000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94812
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7655
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9913
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95486
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86044
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8197
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84775
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88974
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75463
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,247.42
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96072
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96854
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98926
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95654
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78915
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86679
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8743
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8785700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7771
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Min),V,247.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Max),V,247.33
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Max),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Min),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Max),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99585
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97198
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98029
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92801
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81494
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81692
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8900399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8540000000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7099
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Min),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Max),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Max),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Min),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Max),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93997
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98318
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98679
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92837
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87726
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83334
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
