Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90848
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76367
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8284
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90713
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92401
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91946
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Min),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Max),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Min),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Max),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8708799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99475
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92035
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79425
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81219
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8983700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93539
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9155
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.996
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8633700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99426
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9418
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7851199999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87979
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84872
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8847299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91327
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99637
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85183
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98654
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91769
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84649
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8233299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86624
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9001399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8845200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95648
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8706299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98624
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96738
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88321
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81582
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8948299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89136
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79437
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,247.36
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
