Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95438
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87161
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98761
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92209
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90726
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83716
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84262
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93039
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8648100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,246.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,246.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96707
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8444200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98047
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92746
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8947700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87179
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90286
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90121
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85501
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.69
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.944
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84616
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97815
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91943
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8829299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8848600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90674
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89456
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87436
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9534
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96338
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94965
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91803
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8746299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94269
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94156
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89194
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86874
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.05
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,246.11
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,21.94
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90777
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96277
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96512
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91913
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94903
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91598
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93695
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88208
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88077
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.89
