Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93854
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94974
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95773
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.43
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92468
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8653200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8109999999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97607
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86893
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94513
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9741799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92566
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90851
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95181
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8430799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85211
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88492
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96829
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8451200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Max),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Min),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Max),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Min),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Max),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9907799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96359
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95694
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9611799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8055100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90799
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97308
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88635
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Min),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Max),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Max),V,241.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Min),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Max),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Min),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Max),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99411
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97485
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9705799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95157
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8277899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88602
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9313299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96426
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84991
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Max),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Min),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Max),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Min),A,91.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Max),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9852
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90466
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97275
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9534299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84915
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86755
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
