Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93237
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9644799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89407
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Min),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Max),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Min),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Max),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Max),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99585
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98172
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9638100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8986200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8792399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8514700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8758799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97925
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80481
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Min),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.97
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Min),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Max),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Min),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Max),A,115.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,115.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Min),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9606299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.888
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9791
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9037200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8471
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9473600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87097
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9728700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90985
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Max),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Max),V,240.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Min),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Min),A,85.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Max),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Min),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Max),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 23:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98849
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95785
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9808
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9625799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9592299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95914
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8764299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9721700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85226
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Min),V,241.84
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Max),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.83
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Min),A,91.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Max),A,91.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,91.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Min),A,112.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Max),A,113.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,112.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Min),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Max),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99045
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92743
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95468
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93875
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8550399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8886700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96985
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87524
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.7
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Max),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.61
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.66
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Min),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Max),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Min),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Max),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Min),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Max),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98987
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9424399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98962
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
