Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9650299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8839100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9364899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9412799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97183
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92453
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.22
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.2
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Min),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Max),A,100.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Min),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Max),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,91.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Min),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Max),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99344
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95331
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9892
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9451
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9359999999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9429
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92432
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89361
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Min),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Max),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Min),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Max),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Min),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Max),A,103.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,103.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Min),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Max),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98572
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9393600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95599
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9476899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9622799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90445
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92395
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98325
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83331
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Min),V,247.22
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Min),V,248.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Min),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Min),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Max),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Min),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Max),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Min),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Max),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9958799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9275200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9773299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94589
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95773
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9725600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96744
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97504
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90317
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.92
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Min),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Max),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,111.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Min),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Max),A,112.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,110.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Min),A,93.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Max),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 22:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9935
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8750899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98749
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97745
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93906
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93506
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9786100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86136
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Min),A,114.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Max),A,115.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,114.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Min),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Max),A,109.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Min),A,103.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Max),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
