Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95065
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9158299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9835799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96854
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9848600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97531
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9550799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97534
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89255
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Min),V,247.67
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Max),V,247.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Min),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Max),A,105.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Min),A,128.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Max),A,129.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,128.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Min),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Max),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,105.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98715
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93335
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9649700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9722
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9718600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94247
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97098
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92984
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.3
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Min),A,116.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Max),A,116.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,116.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Min),A,115.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Max),A,116.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,115.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Min),A,113.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Max),A,119.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,115.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.18
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99454
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9122899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9829700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9761700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9835200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9717399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9578899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9778100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92874
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.03
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Max),V,247.09
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Min),A,129.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Max),A,129.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,129.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Min),A,138.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Max),A,138.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,138.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Min),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Max),A,124.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,119.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96167
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93491
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97098
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96991
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9857799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90228
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94668
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9659399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9492799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Min),A,118.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Max),A,118.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,118.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Min),A,130.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Max),A,141.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,133.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Min),A,100.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Max),A,100.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9785200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95505
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95541
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96649
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9757399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90951
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9497399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96249
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8957799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Min),V,240.62
