Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Max),V,240.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Max),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Min),V,239.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Max),V,239.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Min),A,114.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Max),A,114.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,114.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Min),A,122.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Max),A,122.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,122.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Min),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Max),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 21:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98444
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9666100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96536
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97385
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9767100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9628899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96262
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97955
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8928799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.77
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Min),V,248.05
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Min),A,121.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Max),A,121.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,121.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Min),A,131.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Max),A,132.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,131.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Min),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Max),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97983
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98898
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96078
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98145
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97803
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9576399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96536
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9778700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90365
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Min),V,247.7
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.84
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Min),A,124.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Max),A,125.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,124.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Min),A,143.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Max),A,149.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,148.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Min),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Max),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97244
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9507399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96783
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9790000000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9823
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95404
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9499200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9855
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8851899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Min),V,247.11
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.16
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Min),A,112.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Max),A,113.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,113.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Min),A,152.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Max),A,153.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,153.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Min),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Max),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99335
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98239
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96677
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97583
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9804700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9454299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9682299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98285
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94376
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.92
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Min),A,137.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Max),A,142.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,138.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Min),A,156.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Max),A,157.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,157.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Min),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Max),A,94.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96951
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9826
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98306
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9737899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9672200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9520000000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
