Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97772
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9763200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89859
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Min),A,135.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Max),A,136.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,135.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Min),A,130.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Max),A,131.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,131.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Min),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Max),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9507700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9904799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96457
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9805
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97116
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97934
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9778399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90249
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Min),A,158.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Max),A,158.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,158.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Min),A,143.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Max),A,144.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,144.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Min),A,111.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Max),A,115.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,113.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 20:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9978899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9525399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98282
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9552
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96765
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9740000000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9772
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9332299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Min),A,146.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Max),A,147.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,147.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Min),A,124.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Max),A,125.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,125.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Min),A,103.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Max),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96829
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9420799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9707
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9699700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9883700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9397
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9656100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97946
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96036
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Min),A,114.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Max),A,114.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Min),A,150.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Max),A,150.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,150.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Min),A,99.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Max),A,99.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,99.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99567
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94501
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98062
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98331
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9846799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96634
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9458
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9797100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9818399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Min),A,134.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Max),A,135.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,134.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Min),A,143.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Max),A,143.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,143.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Min),A,143.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Max),A,148.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,146.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99603
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9843700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97711
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
