Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97598
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96878
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9793700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91427
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92679
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96573
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.42
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Min),A,128.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Max),A,134.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,130.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Min),A,88.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Max),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,93.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Min),A,124.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Max),A,124.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,124.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99374
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93384
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9784799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9880700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98962
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9714
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92453
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9289200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96225
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Min),A,133.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Max),A,133.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,133.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Min),A,101.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Max),A,101.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,101.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Min),A,113.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Max),A,113.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9577
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9817799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96167
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99072
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93405
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9373799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93835
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.97
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Min),A,127.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Max),A,127.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,127.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Min),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Max),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Min),A,134.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Max),A,140.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,137.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 19:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94327
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94873
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98703
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9941700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9862700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98083
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,107.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97601
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9655799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88656
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Min),A,179.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Max),A,179.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,179.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Min),A,104.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Max),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Min),A,117.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Max),A,118.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,117.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95111
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90661
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9845
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9911200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9770200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97055
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9882799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9331
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9374399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.09
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Min),A,187.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Max),A,197.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,194.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Min),A,93.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Max),A,95.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Min),A,108.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Max),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,108.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:40:00+00:00,ambient,,Temperature,C,0.0
