Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9957600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94647
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99579
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9902299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97983
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99716
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9316700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93606
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9521799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Min),A,148.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Max),A,148.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,148.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Min),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Max),A,95.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,95.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Min),A,206.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Max),A,206.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,206.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99545
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94604
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98306
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9843700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98019
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9768100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9549200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9420799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97345
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Min),A,131.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Max),A,132.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,131.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Min),A,91.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Max),A,91.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,91.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Min),A,147.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Max),A,150.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,148.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9963700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9781200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98764
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98282
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97321
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99149
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94711
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9796100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9882799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,97.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,98.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Min),A,115.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Max),A,115.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Min),A,108.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Max),A,109.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Min),A,193.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Max),A,193.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,193.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9807100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95367
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98151
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9880700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98355
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98434
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9800399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96094
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9909399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,114.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,114.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,114.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Min),A,163.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Max),A,164.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,163.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Min),A,97.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Max),A,101.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Min),A,179.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Max),A,180.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,180.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 18:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9731700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95129
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9005700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9925200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99115
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98706
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94589
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9789100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92132
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
