Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Min),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Min),A,147.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Max),A,147.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,147.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Min),A,116.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Max),A,118.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,117.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Min),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Max),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,96.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9943200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95062
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8677
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98785
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95773
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99097
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97644
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93927
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8990799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Min),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Min),A,151.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Max),A,152.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,152.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Min),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Min),A,105.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Max),A,107.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99854
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9879100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81488
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98608
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98666
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97104
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95206
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9978
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9071
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,146.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,146.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,146.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Min),A,136.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Max),A,136.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Min),A,217.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Max),A,218.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,217.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Min),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Max),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9919100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93552
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97919
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9819899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9832200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96539
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97211
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9958799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9565100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,126.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,126.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,126.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Min),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Min),A,122.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Max),A,123.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,123.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Min),A,177.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Max),A,178.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,178.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Min),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Max),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99716
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92496
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98431
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98398
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98834
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9898100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97449
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98105
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Min),V,246.09
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Min),A,164.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Max),A,164.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,164.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Min),A,121.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Max),A,122.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,122.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Min),A,143.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Max),A,150.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,147.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99905
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9732700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97436
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97339
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9613299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99292
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,67.62
