Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9827
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9915799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95129
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Min),A,146.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Max),A,147.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,146.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Min),A,125.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Max),A,129.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,126.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Min),A,143.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Max),A,143.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,143.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 17:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9653
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95026
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99695
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94366
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98349
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9922200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9820200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9903
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94983
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Min),V,246.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Min),A,115.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Max),A,115.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,115.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Min),A,154.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Max),A,154.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,154.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Min),A,159.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Max),A,160.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,159.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9883700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99634
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9930399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9785200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9946299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,99.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,102.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9908100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98941
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9483299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Min),A,233.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Max),A,236.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,234.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Min),A,129.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Max),A,141.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,135.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Min),A,166.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Max),A,166.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,166.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99066
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99118
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95071
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9598399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97806
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96905
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9957
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9774799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,109.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Min),A,129.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Max),A,131.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,130.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Min),A,162.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Max),A,163.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,163.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Min),A,160.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Max),A,161.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,161.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9864799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9965200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98288
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9734799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9706100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97964
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9954799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9866299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,114.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,116.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Min),A,160.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Max),A,160.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,160.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Min),A,176.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Max),A,178.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,177.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Min),A,172.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Max),A,173.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,173.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95444
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93661
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9970100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,63.5
