Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9582799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91604
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94055
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9838899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9850200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,100.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,101.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Min),A,109.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Max),A,109.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Min),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Max),A,103.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Min),A,193.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Max),A,193.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,193.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9800399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94699
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96347
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9783299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97665
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94357
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98193
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9475100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96616
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Min),A,139.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Max),A,140.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,139.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Min),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Max),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Min),A,116.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Max),A,116.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,116.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 16:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96909
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94739
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9779
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97046
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94583
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9385700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9336200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93799
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9726600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Min),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Max),A,85.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Min),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Max),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Min),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Max),A,114.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9617
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99661
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99603
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98706
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94809
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97778
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9385700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96841
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Min),A,119.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Max),A,120.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,119.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Min),A,113.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Max),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,113.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Min),A,161.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Max),A,161.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,161.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97052
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96857
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9960600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97162
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9426899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94229
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94809
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9611200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9244700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Min),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Max),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Min),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Max),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Min),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Max),A,118.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
