Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9084200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9642299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9793700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98825
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97339
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92532
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96826
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9474799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9411
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Min),A,125.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Max),A,125.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,125.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Min),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Max),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Min),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Max),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95062
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9582200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98111
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92996
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98285
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9021299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7641600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9757100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95993
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Min),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Max),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Min),A,95.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Max),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9930399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98267
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99484
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94427
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9714
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88702
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93222
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98013
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89065
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Min),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Max),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Min),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Max),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Min),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Max),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 15:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9490000000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98325
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97296
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94986
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94632
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87356
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87808
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9690200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94327
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Min),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Max),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Min),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Max),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Min),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Max),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95334
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99106
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8627299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96478
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9367700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97641
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96088
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94696
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95468
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.25
