Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Min),A,101.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Max),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Min),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Max),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Min),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Max),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9952700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99075
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9269700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96829
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94763
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96335
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9651200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9590799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Min),A,110.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Max),A,112.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Min),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Max),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Min),A,101.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Max),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99661
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98608
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9356700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95514
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94757
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9739399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95035
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9325899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94739
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Min),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Min),A,103.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Max),A,113.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Min),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Max),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Min),A,99.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Max),A,100.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,99.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99387
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94342
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8975200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9698200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9726299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94788
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9715299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94757
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95816
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Min),A,118.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Max),A,118.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,118.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Min),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Max),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Min),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Max),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99582
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95084
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96146
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90756
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88223
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8882700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97372
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94791
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94809
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Min),A,109.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Max),A,109.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,109.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Min),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Max),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Min),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Max),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,89.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 14:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96188
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9416200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9552299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8550399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9350299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87774
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
