Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9383799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9450700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.897
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Min),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Max),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Min),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Max),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Min),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Max),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97235
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97644
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97644
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91086
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9386899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96811
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92358
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92956
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9385100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Min),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Max),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Min),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Max),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Min),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Max),A,103.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,101.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9852
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97372
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9859899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9427200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80105
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9640799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9347200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95111
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Min),A,149.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Max),A,149.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,149.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Min),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Max),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Min),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Max),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9688700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9580700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9739700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97845
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94858
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95563
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9231299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9325600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Min),A,157.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Max),A,157.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,157.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Min),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Max),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,85.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Min),A,92.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Max),A,94.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9888600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98587
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97855
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98441
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96719
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82483
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9561799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97967
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9483600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Min),A,132.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Max),A,132.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,132.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Min),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Max),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,102.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Min),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Max),A,93.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9935299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9723200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93368
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
