Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9808
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97024
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96286
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9055799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83899
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86679
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Min),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Max),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,103.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Min),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Max),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Max),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 13:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92779
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9773299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9093
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8730100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9592299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9653
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9117700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8909
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97205
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Min),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Max),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Max),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Min),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Max),A,105.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9281
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9404600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6903
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9137299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98672
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92065
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95114
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94458
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98059
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Min),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Max),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Min),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Max),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Min),A,105.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Max),A,106.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,105.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9681700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99649
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8825700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73205
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97775
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85455
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94931
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94815
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8919100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Max),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Min),A,112.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Max),A,113.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Max),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97021
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99741
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91791
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95645
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9212299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9441200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97696
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9162899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9847100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Min),A,105.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Max),A,107.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Min),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Max),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Min),A,126.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Max),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,127.12
