Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98734
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95645
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9765299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98044
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9395399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8287899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95514
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96991
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9588899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Min),A,107.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Max),A,114.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,109.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Min),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Max),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Min),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Max),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,92.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9787299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98962
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98157
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95639
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96829
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8510700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91266
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91464
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93075
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Min),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Max),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Min),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Max),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Min),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Max),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 12:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98895
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99139
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9657
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8968200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82931
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9389299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96619
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9459200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9537700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Min),V,241.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Max),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Min),A,97.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Max),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,97.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Min),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Max),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Min),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Max),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96252
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9968600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98444
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9624299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9447
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94891
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9565100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95389
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92416
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.45
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Min),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Max),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.84
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Max),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Min),A,101.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Max),A,103.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,101.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Min),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Max),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Min),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Max),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99875
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9778100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97485
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9563
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9726299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8672200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97751
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9598700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9545299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
