Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Min),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Max),V,241.84
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Min),V,240.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Max),V,240.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Min),A,145.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Max),A,147.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,145.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Min),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Max),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Min),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Max),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,62.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9947799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97882
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.28258
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89404
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93548
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97101
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91299
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9449799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Min),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Max),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Min),V,240.11
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Max),V,240.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Min),A,94.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Max),A,94.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Min),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Max),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9679
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98703
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99185
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91135
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9823299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9699700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9548
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95276
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9602700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Min),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Max),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Min),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Max),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Min),V,240.61
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Max),V,240.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Min),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Max),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Min),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Max),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Min),A,103.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Max),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9869700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9879100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9680200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7854300000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95181
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89099
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92117
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9666399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78875
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Max),V,242.2
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Max),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Min),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Max),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Min),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Max),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Min),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Max),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 11:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99585
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99219
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98029
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85824
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8308399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8425299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83929
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9490000000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6806
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Min),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Max),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Min),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Max),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Max),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99045
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8598299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89581
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8276600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8733799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
