Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96075
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9482700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9595899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Max),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.2
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Min),A,97.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Max),A,100.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Min),A,88.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Max),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Min),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Max),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9911200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9955700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98383
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93625
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9579799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87561
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93579
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90204
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9320700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Min),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Max),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Min),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Max),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Min),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Max),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9944799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9905700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94949
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97165
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9144899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82486
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9658200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9329200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80484
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Max),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.48
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Max),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Min),A,107.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Max),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,107.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Min),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Max),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99475
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97769
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98093
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91519
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9848299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8533299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94437
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8834799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85309
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Min),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Max),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Min),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Max),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99411
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9726299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98666
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9429299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8395100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.764
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98618
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9701799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9188200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Max),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Max),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Min),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Min),A,116.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Max),A,117.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,117.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Min),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Max),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Min),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 10:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96045
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94284
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99454
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
