Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9642
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79788
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7962
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9415
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96841
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8488700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Max),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Max),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Min),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Max),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Min),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Max),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Min),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Max),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9913
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9845299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98029
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9217200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90341
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86026
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8848600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9563
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Max),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.22
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Min),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Max),A,101.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Max),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Min),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Max),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89343
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98679
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72164
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94788
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88275
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81198
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90155
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9353899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93606
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.22
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Min),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Max),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Min),V,240.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Max),V,240.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Min),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Max),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Min),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Max),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Min),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96185
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9817799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9728100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95596
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9261799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8710899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6642399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94284
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9601700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Min),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Max),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Min),V,240.7
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Max),V,240.7
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Min),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Max),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Min),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Max),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Min),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Max),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93924
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98575
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.36953
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9668899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8418200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8838799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76144
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98413
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35229
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Max),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Max),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Min),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Max),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Min),A,101.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Max),A,101.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,101.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,29.0
