Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9644799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95752
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85382
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9758899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8587
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87628
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9342299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9892
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6737
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Max),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Min),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Max),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Min),A,101.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Max),A,101.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,101.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 09:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96194
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9864200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73559
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95868
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9592
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8241200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94327
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89035
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96405
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Min),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Max),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Min),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Max),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Min),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Max),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92645
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9873700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97467
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93701
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8049
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76184
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97144
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92111
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98477
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Min),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Max),A,94.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Min),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Max),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Min),A,108.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Max),A,112.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96359
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95685
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84634
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99225
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84488
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7785
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9234899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87329
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9153700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Min),A,116.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Max),A,116.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Max),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Min),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Max),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97464
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96921
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8807
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98846
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86435
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8152699999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96115
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93542
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96283
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.75
