Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Min),A,117.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Max),A,124.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,120.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Max),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Min),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Max),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9574600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95801
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9964299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99161
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8648100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83096
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94601
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9353899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90381
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Min),A,125.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Max),A,126.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Min),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Max),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Min),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Max),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9595
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99475
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9858100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9438799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9010600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76672
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9118299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96426
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87829
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Min),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Max),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Min),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Max),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Max),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 08:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9959100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9913
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99503
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9330700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8899799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95926
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97531
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9532200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9457399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Min),V,240.3
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Max),V,240.33
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.45
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Max),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Min),V,239.11
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Max),V,239.14
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Min),A,113.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Max),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Min),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Max),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Min),A,109.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Max),A,113.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,110.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9679
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9925799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99374
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9747600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94675
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91464
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95624
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95306
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8851600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Min),V,240.42
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Max),V,240.53
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Max),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Min),V,239.39
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Max),V,239.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Min),A,94.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Max),A,95.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Min),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Max),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Min),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Max),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99246
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95914
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9844700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91312
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9857799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9455600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
