Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96951
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7037899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.16
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.33
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Max),V,240.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Min),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Max),A,89.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Min),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Max),A,101.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Min),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Max),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9979899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9974700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99844
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93875
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82525
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85821
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9374399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92804
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85574
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Max),V,240.42
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Max),V,239.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Min),A,107.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Max),A,109.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Min),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Max),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Min),A,97.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Max),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89755
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99103
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99475
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97845
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94073
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8720100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9505600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93158
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9292
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Min),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Max),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.3
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.33
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Min),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Max),A,94.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Min),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Max),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Min),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Max),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98618
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9844700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9913
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99271
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87015
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95886
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9497700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85895
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98285
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Min),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Max),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Min),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Max),V,241.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Min),A,133.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Max),A,135.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,134.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Max),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Min),A,136.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Max),A,136.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,136.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 07:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9598700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99203
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9753700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97424
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98764
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8914200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9720799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7722100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Min),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Max),A,94.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Min),A,134.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Max),A,134.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,134.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Min),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Max),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9960600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9864200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9292299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
