Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 06:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9701799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8855299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92505
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97601
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93686
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93973
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9263
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9504100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8818600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Min),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Max),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Min),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Max),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Min),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Max),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Min),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Max),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9955700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97064
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98654
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92996
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97278
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8482299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94894
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86893
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73678
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Min),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Max),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Min),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Max),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Min),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Max),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Min),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9947799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91043
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96149
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93939
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89404
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91489
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85739
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9295899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92529
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Min),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Max),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Min),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Max),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9954200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88855
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9439700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95819
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8545799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9021299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8489399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9093899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79382
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Max),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Max),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Min),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Max),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Max),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Min),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99521
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97272
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9500700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9307200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8678299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86441
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82275
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9438799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8327
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
