Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8730100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8615700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8488100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Min),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Max),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Min),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Max),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Min),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Max),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Max),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9587100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99359
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90195
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90243
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8520200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86044
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8672200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79464
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Max),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Min),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Max),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Min),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Min),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Max),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Min),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Max),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96991
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9910899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99072
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91751
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8432
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87329
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93045
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85992
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68875
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Max),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Min),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Max),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Min),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Max),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Max),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 04:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97934
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8983700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9688100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9238
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83444
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86313
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94534
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8499399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77884
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Min),V,247.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Max),V,247.09
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Min),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Max),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Min),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9726600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97275
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96204
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93671
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8664200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90149
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9417399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9114399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72882
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.92
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.98
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Min),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Max),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Min),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Max),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92209
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8995700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9900200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
