Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9961899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88635
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97626
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95901
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85693
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83911
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9846799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85357
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74749
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Min),V,247.42
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Max),V,247.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Min),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Max),A,105.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Max),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Min),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9959399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85931
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97745
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88223
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8966700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8034600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97754
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84759
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7525
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.97
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Min),A,92.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Max),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Min),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Max),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9957600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9342
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9801
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9605100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9375899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88418
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9803200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8577600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76727
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Max),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Min),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Max),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Min),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Min),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9948100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91156
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9786100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9561799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97201
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8255600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98645
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9418
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8563799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Max),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Min),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Max),A,114.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Max),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99835
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96219
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99554
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9644799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96078
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8515
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9871200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8668799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8545200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
