Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Min),A,127.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Max),A,128.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,127.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Min),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Max),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Min),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Max),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 02:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9954200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9776
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98801
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92889
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8787799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84125
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98618
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87384
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79983
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Min),V,240.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Max),V,240.72
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Min),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Max),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Min),V,240.05
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Max),V,240.08
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Min),A,103.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Max),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Min),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Max),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9244700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9873700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.37
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92532
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82434
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86374
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98169
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9000799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83825
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Min),V,240.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Max),V,240.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Min),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Min),V,239.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Max),V,239.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Min),A,108.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Max),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,108.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99811
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9159799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9939600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87265
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86493
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98431
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9124399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78808
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Min),V,240.53
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Max),V,240.61
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Min),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Max),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Min),V,239.97
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Max),V,240.03
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Min),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Max),A,112.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Min),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Max),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99521
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91891
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99484
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88705
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93399
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8571799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9853200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88782
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8831200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Min),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Max),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Min),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Max),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Min),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Max),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Min),A,100.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Max),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,100.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Min),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Max),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Min),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Max),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.996
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9486700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9042600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8781100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9094200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
