Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9646299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9883700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93222
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8924799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85657
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9068
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85626
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8382799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Min),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Max),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Max),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9953299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97064
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97119
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9326200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94519
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89746
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90176
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89294
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91205
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Min),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Max),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Min),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Max),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Max),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97015
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9286200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9544100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9245
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96765
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9244700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89145
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8601700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77154
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Min),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Min),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Max),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Max),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9708899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9893200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93475
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9263
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85959
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8974
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9229999999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87341
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8415799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Max),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Min),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Max),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Min),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Max),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Min),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Max),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 23:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9606299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9593200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98114
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9237700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9255700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91681
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9300799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9256
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93835
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
