Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.22
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Min),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Max),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Min),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Max),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Min),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Max),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9942
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98605
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92856
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93558
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86075
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9726899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94257
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88751
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79193
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Max),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.47
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Min),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Max),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Min),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Max),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Min),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95767
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9529700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9869100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9474799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91464
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92258
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93927
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91901
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81717
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Min),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Max),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Min),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Max),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Min),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Max),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99631
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98779
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9303
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93115
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8907799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92419
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9245899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90402
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Max),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Min),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Max),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Min),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Max),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Min),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Max),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9638700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94253
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98825
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96936
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8772
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94284
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9218700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96936
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Min),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Max),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Min),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Max),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Min),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Max),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Min),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Max),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Min),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Max),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98788
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95715
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98798
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92969
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9598700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90555
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
