Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9590799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95639
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9717100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Min),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Max),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.45
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Min),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Max),A,102.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Min),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Max),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Min),A,111.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Max),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 22:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97024
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9545299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9864200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92514
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9541299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91122
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96698
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9417399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8735
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Min),A,98.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Max),A,99.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Min),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Max),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Min),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Max),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9729
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9630700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98877
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9292299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98364
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9345100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8945
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9798
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8941
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.17
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Max),V,241.2
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Min),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Max),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Min),A,118.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Max),A,119.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,118.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Min),A,85.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Max),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9947799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9869700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98911
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9769899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9818399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94583
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9632299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8658399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Min),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Max),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Min),A,156.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Max),A,161.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,157.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Min),A,144.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Max),A,145.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,144.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Min),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Max),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99384
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9404299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9640799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9473600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9643200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9140299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9465
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9671
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95319
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Min),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Max),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.64
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Max),V,240.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Min),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Max),A,114.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Min),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Max),A,93.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Min),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Max),A,96.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,96.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97836
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9441799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9637399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
