Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96326
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97385
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91061
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9771700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9252299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9217200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Min),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Max),V,241.17
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.45
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Max),V,240.47
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Min),A,128.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Max),A,128.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,128.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Min),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Max),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Min),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Max),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9805299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95996
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9649700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98041
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97595
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92575
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97998
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9600200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9469
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.14
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Min),V,248.78
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Min),A,146.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Max),A,146.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,146.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Min),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Max),A,107.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Min),A,92.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Max),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 21:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9743299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91543
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9831799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96396
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9621299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9244700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98145
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9673200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9431799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Min),V,248.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.3
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Min),A,139.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Max),A,146.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,140.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Min),A,97.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Max),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Min),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Max),A,102.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9939
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9241299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9797399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98535
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9561799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93674
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9898399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9593200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96249
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,107.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,108.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,107.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Min),V,247.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.86
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Min),A,199.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Max),A,199.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,199.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Min),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Max),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Min),A,111.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Max),A,111.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99216
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9521200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9596899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9693
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9401799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96173
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9833700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9863
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95865
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Min),A,157.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Max),A,166.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,160.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Min),A,116.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Max),A,117.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,116.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Min),A,115.38
