Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Max),A,116.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,115.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99329
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94983
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96445
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97925
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9292
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98334
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98688
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9516899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98025
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,96.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,97.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Min),A,175.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Max),A,176.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,176.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Min),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Max),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Min),A,146.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Max),A,146.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,146.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99445
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9774200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9747299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9747299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9447
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9809
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9863
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97855
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9606
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,103.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,103.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Min),A,187.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Max),A,187.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,187.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Min),A,114.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Max),A,119.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,116.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Min),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Max),A,128.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,127.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97278
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9717399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97375
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9692700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9944799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9781200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9816
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93686
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9520000000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Max),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Min),A,158.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Max),A,167.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,162.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Min),A,140.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Max),A,141.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,141.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Min),A,112.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Max),A,112.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 20:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99475
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9918799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98795
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97739
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96793
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97498
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95547
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96805
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9000799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Min),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Max),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Min),A,144.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Max),A,145.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,144.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Min),A,116.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Max),A,116.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,116.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Min),A,99.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Max),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,102.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9831200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9696
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9842799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9590799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9466200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9821200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94852
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86935
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.88
