Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Min),A,108.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Max),A,108.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,108.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Min),A,101.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Max),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,101.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Min),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Max),A,97.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,97.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97308
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98556
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9856299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98315
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97525
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9906299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9605100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96719
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93042
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.59
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Min),A,131.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Max),A,136.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,134.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Min),A,108.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Max),A,109.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Min),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Max),A,118.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,116.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9943799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9866299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9871200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9757399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92996
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98706
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93832
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9714
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94553
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Min),A,125.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Max),A,125.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,125.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Min),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Max),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Min),A,112.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Max),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97751
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9782700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96091
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97134
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9171100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9827899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94089
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97467
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8773200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Min),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Max),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,111.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Min),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Max),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Min),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Max),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99545
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98477
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9592
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9196799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9690200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94458
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9784200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Min),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Max),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,113.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Min),A,96.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Max),A,96.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Min),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Max),A,107.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,107.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 19:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9818100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92117
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97824
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9854700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99197
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.75
